Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.03
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.14
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,289.4
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
776556,Kimberley Close - Church Hill,2023-02-13T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.66
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.61
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.93
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.96
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
776556,Kimberley Close - Church Hill,2023-02-13T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.99
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.04
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.81
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.43
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.02
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,256.5
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
776556,Kimberley Close - Church Hill,2023-02-13T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.87
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.2
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.08
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-02-13T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.17
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.88
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.03
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-02-13T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.61
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.24
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.05
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.51
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.05
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
776556,Kimberley Close - Church Hill,2023-02-13T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.25
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.22
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-13T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.56
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-02-13T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.96
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-02-13T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-13T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.12
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.51
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-13T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-13T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
