Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-13T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-13T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-13T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-13T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.4
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,259.4
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-13T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-13T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-02-13T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-13T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-13T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-13T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-13T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-13T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
