Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,231.8
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-13T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-13T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-13T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-13T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-13T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-02-13T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-13T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-02-13T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-13T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-13T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-13T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-13T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
