Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-13T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-13T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-13T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-13T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-13T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-13T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-13T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-02-13T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-13T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.02
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.08
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-13T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-13T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-13T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-13T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
