Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-13T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-13T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-13T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-13T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-13T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-13T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-13T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-13T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-13T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-13T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-13T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-13T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
