Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-13T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-13T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-13T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-13T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-13T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-13T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-13T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-13T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-13T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-13T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-13T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-13T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-13T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
