Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-13T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-13T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-13T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-13T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-13T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-13T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-13T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-13T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-13T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-13T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-13T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-13T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
