Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-14T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-14T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-14T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-14T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-14T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-14T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-14T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-14T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.73
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-14T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.46
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-14T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-14T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-14T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.08
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-14T21:50:00.000+00:00,device,,,,0.003
