Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.76
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-14T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.44
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-14T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.06
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-14T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.91
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-14T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,241.5
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-14T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-02-14T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.8
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.67
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,284.5
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-14T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.98
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.99
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-14T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.79
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.15
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-02-14T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-02-14T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.21
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.08
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.68
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-02-14T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.4
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.32
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-02-14T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,63.8
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,265.6
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
