Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.73
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-02-14T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.1
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,250.3
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.82
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,254.5
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-02-14T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.32
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.19
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-02-14T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.91
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,242.3
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.54
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.36
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.05
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
776556,Kimberley Close - Church Hill,2023-02-14T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.82
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.92
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-02-14T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,61.95
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.15
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.98
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,277.7
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
776556,Kimberley Close - Church Hill,2023-02-14T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,64.73
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,270.3
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.94
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.55
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,277.2
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
776556,Kimberley Close - Church Hill,2023-02-14T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.72
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.59
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,250.7
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.91
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.08
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.53
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,277.7
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
776556,Kimberley Close - Church Hill,2023-02-14T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.74
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.35
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.27
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
776556,Kimberley Close - Church Hill,2023-02-14T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.44
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.27
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.15
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.68
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
776556,Kimberley Close - Church Hill,2023-02-14T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.57
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.73
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.89
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.89
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
776556,Kimberley Close - Church Hill,2023-02-14T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.56
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.57
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.45
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.46
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
776556,Kimberley Close - Church Hill,2023-02-14T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.68
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
