Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.64
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.94
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
776556,Kimberley Close - Church Hill,2023-02-14T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.24
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
776556,Kimberley Close - Church Hill,2023-02-14T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.56
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.81
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-14T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.88
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.32
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.56
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-14T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.53
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-02-14T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.72
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776556,Kimberley Close - Church Hill,2023-02-14T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.27
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.86
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
776556,Kimberley Close - Church Hill,2023-02-14T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-02-14T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-02-14T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-02-14T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.03
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-02-14T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.1
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-02-14T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
