Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-02-14T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-02-14T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-14T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-14T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-02-14T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-02-14T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-02-14T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-14T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-14T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-14T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-14T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-14T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-14T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
