Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-14T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-02-14T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-02-14T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-02-14T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,267.6
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-02-14T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.43
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-02-14T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,276.7
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-02-14T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.23
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,286.0
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-02-14T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-02-14T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-02-14T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-14T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-14T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
