Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-14T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-14T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-02-14T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-14T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-14T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-14T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-14T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-02-14T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-14T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-02-14T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-14T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-14T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
