Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-14T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-14T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-14T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-14T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-14T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-14T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-14T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-14T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-14T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
776556,Kimberley Close - Church Hill,2023-02-14T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-02-14T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-14T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-02-14T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
