Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-02-14T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-02-14T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-14T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-14T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-14T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-14T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-14T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-14T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-14T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-14T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-14T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-14T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
