Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-14T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-14T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-14T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-14T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-14T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-14T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-14T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-14T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-14T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-14T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-14T03:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-14T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
