Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-14T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-14T01:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-14T01:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-14T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-14T00:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-14T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-14T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-14T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-14T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-15T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-15T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-15T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-15T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
