Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-15T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-02-15T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-15T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-15T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-15T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-15T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-15T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-15T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-15T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-15T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-15T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.91
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-02-15T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.91
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
