Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.66
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-02-15T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.92
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.33
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,244.6
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-02-15T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-15T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.21
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-15T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-15T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.78
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-02-15T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.13
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.38
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-02-15T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.75
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.49
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-02-15T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.04
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-02-15T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.37
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.13
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
776556,Kimberley Close - Church Hill,2023-02-15T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-02-15T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.08
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.41
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-15T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.85
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.65
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.05
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
