Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-02-15T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.7
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.28
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
776556,Kimberley Close - Church Hill,2023-02-15T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.5
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.04
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.25
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.86
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
776556,Kimberley Close - Church Hill,2023-02-15T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.56
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.46
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.3
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.21
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
776556,Kimberley Close - Church Hill,2023-02-15T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.95
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.52
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.14
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.08
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.62
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
776556,Kimberley Close - Church Hill,2023-02-15T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.81
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.75
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.1
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.71
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
776556,Kimberley Close - Church Hill,2023-02-15T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.68
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.81
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.62
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.16
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
776556,Kimberley Close - Church Hill,2023-02-15T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.45
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.6
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.82
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,260.1
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
776556,Kimberley Close - Church Hill,2023-02-15T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.79
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.41
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
776556,Kimberley Close - Church Hill,2023-02-15T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.91
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.94
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.76
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
776556,Kimberley Close - Church Hill,2023-02-15T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.79
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.08
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.55
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
776556,Kimberley Close - Church Hill,2023-02-15T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
776556,Kimberley Close - Church Hill,2023-02-15T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.2
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.64
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
776556,Kimberley Close - Church Hill,2023-02-15T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.02
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.9
