Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.49
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.92
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.21
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-02-15T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.39
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-15T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-02-15T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-02-15T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-15T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-02-15T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-02-15T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.61
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-02-15T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-02-15T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-02-15T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-15T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-15T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
