Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-02-15T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-15T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-15T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-15T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-15T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-02-15T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-15T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-15T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-15T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-15T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-15T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-15T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
