Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-15T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-15T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-15T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-15T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-15T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-15T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-15T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-15T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-15T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-15T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-15T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-15T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-15T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
