Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-15T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-15T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-15T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-15T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-15T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-15T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-15T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-15T09:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-15T09:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-15T09:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-02-15T09:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-02-15T09:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
