Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-15T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-15T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.19
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-15T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-15T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-15T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-15T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-15T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-15T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-02-15T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-02-15T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-15T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-15T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
