Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-15T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-15T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-15T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-15T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-15T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-15T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-15T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-15T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-15T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-15T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-15T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-15T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-15T04:50:00.000+00:00,device,,,,0.003
