Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-15T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-15T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-15T02:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-15T02:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-15T02:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-15T01:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-15T01:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-15T01:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-15T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-15T01:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-15T01:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-15T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
