Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-15T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-15T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-15T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-15T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-15T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-16T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-16T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-16T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-16T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-16T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-16T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-16T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
