Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-16T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.98
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-02-16T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-02-16T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.59
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.63
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-16T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-02-16T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.6
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-02-16T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.92
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-16T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.87
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.09
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-02-16T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.93
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.68
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-02-16T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-16T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.67
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-16T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.86
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-16T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-02-16T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
