Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-16T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-16T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.5
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-16T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.37
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-16T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-02-16T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-02-16T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.66
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.81
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.99
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-16T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.44
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.77
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-02-16T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.84
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.33
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776556,Kimberley Close - Church Hill,2023-02-16T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.55
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.96
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
776556,Kimberley Close - Church Hill,2023-02-16T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.82
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.7
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.44
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.2
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-02-16T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.4
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.2
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.55
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
776556,Kimberley Close - Church Hill,2023-02-16T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.02
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
