Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.87
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.48
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
776556,Kimberley Close - Church Hill,2023-02-16T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.43
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.49
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.69
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.48
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
776556,Kimberley Close - Church Hill,2023-02-16T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.36
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.74
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.63
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.01
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
776556,Kimberley Close - Church Hill,2023-02-16T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.81
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.24
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.29
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
776556,Kimberley Close - Church Hill,2023-02-16T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.15
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.64
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.92
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
776556,Kimberley Close - Church Hill,2023-02-16T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.88
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.51
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-02-16T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.87
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-02-16T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.82
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.39
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,259.1
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
776556,Kimberley Close - Church Hill,2023-02-16T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-02-16T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-02-16T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.11
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-02-16T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-02-16T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
