Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-16T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-02-16T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-02-16T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-16T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-16T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-16T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-16T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-16T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-16T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-16T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-16T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-16T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-16T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
