Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-16T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-16T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-16T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-16T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-16T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-02-16T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-02-16T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-02-16T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-16T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-16T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-16T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-16T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
