Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-16T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-16T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-16T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-16T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-16T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-16T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-16T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-16T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-16T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-02-16T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-02-16T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-16T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
