Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-16T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-16T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-16T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-16T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-16T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-16T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-16T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-16T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-02-16T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.73
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-16T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-16T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-16T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-16T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
