Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-16T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-02-16T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-02-16T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-02-16T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.66
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-16T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.77
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-02-16T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-16T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-16T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-16T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-16T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-16T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-16T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
