Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-16T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-16T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-16T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-16T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-16T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-16T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-16T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-16T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-16T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-16T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-16T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-16T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
