Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-16T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-16T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-16T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-16T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-16T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-16T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-16T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-16T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-16T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-16T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-16T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-16T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-16T02:10:00.000+00:00,device,,,,0.003
