Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-16T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-16T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-16T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-16T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-16T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-16T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-16T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-16T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-16T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-16T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-16T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-16T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
