Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-16T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-17T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-17T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-17T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-17T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-17T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-17T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-17T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-17T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-17T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-17T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-17T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
