Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-02-17T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-02-17T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-17T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,293.0
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
776556,Kimberley Close - Church Hill,2023-02-17T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-02-17T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,263.2
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-02-17T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,266.0
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-02-17T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.32
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,250.3
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-02-17T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,284.0
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
776556,Kimberley Close - Church Hill,2023-02-17T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-17T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-02-17T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-02-17T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
