Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-02-17T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.33
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-02-17T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.99
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-17T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.64
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-02-17T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.24
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.04
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
776556,Kimberley Close - Church Hill,2023-02-17T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.85
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.6
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
776556,Kimberley Close - Church Hill,2023-02-17T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.97
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.45
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.81
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-02-17T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.53
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.9
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.53
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.56
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
776556,Kimberley Close - Church Hill,2023-02-17T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.75
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.88
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
776556,Kimberley Close - Church Hill,2023-02-17T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.66
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.78
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.1
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.33
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
776556,Kimberley Close - Church Hill,2023-02-17T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.72
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.47
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.39
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776556,Kimberley Close - Church Hill,2023-02-17T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.32
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.26
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.03
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-02-17T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.28
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.1
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.45
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
776556,Kimberley Close - Church Hill,2023-02-17T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.38
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.2
