Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.8
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.14
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-02-17T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.2
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.68
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
776556,Kimberley Close - Church Hill,2023-02-17T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.02
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.9
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.01
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-02-17T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.66
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.54
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-02-17T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-02-17T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.09
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-02-17T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-02-17T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-02-17T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-17T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-17T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-17T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-17T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
