Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-17T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-17T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-17T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-17T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-17T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-17T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-17T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-02-17T14:40:00.000+00:00,device,,,,0.002
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-17T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-17T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-17T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-17T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
