Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-17T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-17T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-17T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-17T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-17T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-17T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-17T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-17T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-17T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-17T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-17T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-17T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-17T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
