Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-17T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-17T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.54
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-17T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-17T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-17T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-17T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-17T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-17T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-17T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-02-17T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-17T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-17T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
