Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-17T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-17T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-17T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-17T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-17T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-17T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-17T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-17T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-17T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-17T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-17T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-17T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-17T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
