Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-17T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-17T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-17T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-17T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-17T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-17T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-17T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-17T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-17T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-17T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-17T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-17T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
