Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-17T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-17T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-17T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-17T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-17T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-17T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-17T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-17T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-17T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-17T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-17T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-17T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
