Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-17T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-17T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-17T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-17T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-17T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-17T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-17T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-17T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-02-17T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-17T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-18T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-18T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-18T23:30:00.000+00:00,device,,,,0.003
