Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-18T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-18T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-18T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-18T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-18T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.13
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-02-18T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.01
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.39
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-02-18T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-02-18T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.66
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
776556,Kimberley Close - Church Hill,2023-02-18T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.83
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-02-18T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.63
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-02-18T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.08
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-02-18T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.09
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
