Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.78
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
776556,Kimberley Close - Church Hill,2023-02-18T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.14
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.01
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.64
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.27
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
776556,Kimberley Close - Church Hill,2023-02-18T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.02
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.52
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.56
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
776556,Kimberley Close - Church Hill,2023-02-18T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.3
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.95
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.52
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.13
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
776556,Kimberley Close - Church Hill,2023-02-18T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.81
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.48
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.16
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.02
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
776556,Kimberley Close - Church Hill,2023-02-18T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.23
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.59
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.76
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.18
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
776556,Kimberley Close - Church Hill,2023-02-18T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.69
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.72
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
776556,Kimberley Close - Church Hill,2023-02-18T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.97
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.21
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.47
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
776556,Kimberley Close - Church Hill,2023-02-18T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.51
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.22
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.81
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-02-18T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.67
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.86
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.44
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.1
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
776556,Kimberley Close - Church Hill,2023-02-18T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.28
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.39
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.62
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,275.9
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
776556,Kimberley Close - Church Hill,2023-02-18T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.49
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.46
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
776556,Kimberley Close - Church Hill,2023-02-18T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.07
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.28
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.35
