Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
776556,Kimberley Close - Church Hill,2023-02-18T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-02-18T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-02-18T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.8
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-18T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.84
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.2
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-02-18T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.24
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-02-18T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.02
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-18T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.94
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-02-18T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-02-18T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-18T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-18T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.75
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-02-18T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.86
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.45
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.79
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-02-18T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
