Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-02-18T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-18T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-02-18T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-18T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-18T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-18T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-02-18T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-18T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-02-18T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.66
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-02-18T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-02-18T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-02-18T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
