Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-02-18T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-18T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-18T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-02-18T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-18T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-18T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-18T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.19
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-18T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-02-18T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-02-18T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-02-18T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-18T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
