Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-18T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-02-18T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-02-18T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-02-18T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-02-18T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-18T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-02-18T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-02-18T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-02-18T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-02-18T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-18T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-02-18T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-02-18T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
