Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-18T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.07
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-18T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-02-18T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-18T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-02-18T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-18T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.76
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,279.3
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-02-18T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-18T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-18T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-18T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-18T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-18T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
