Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-18T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-18T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-18T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-18T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-18T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-18T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-18T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-18T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-18T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-18T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-18T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-18T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
