Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-18T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-18T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-18T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-18T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-18T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-18T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-18T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-18T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-18T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-18T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-18T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-18T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-18T03:00:00.000+00:00,device,,,,0.003
