Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-18T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-18T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-18T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-18T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-18T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-18T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-19T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-19T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-19T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-19T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-19T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-19T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
