Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-19T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-19T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-19T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-02-19T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-19T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-02-19T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-02-19T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-19T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-19T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-19T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-19T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-02-19T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.53
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
