Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-02-19T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-02-19T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-02-19T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.83
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-02-19T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.83
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-02-19T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
776556,Kimberley Close - Church Hill,2023-02-19T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-02-19T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.56
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-02-19T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.13
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-02-19T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.02
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.3
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
776556,Kimberley Close - Church Hill,2023-02-19T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.68
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.05
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-02-19T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.32
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.52
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.62
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.11
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776556,Kimberley Close - Church Hill,2023-02-19T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.11
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
776556,Kimberley Close - Church Hill,2023-02-19T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
