Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.47
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-02-19T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.78
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.67
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.21
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-02-19T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.55
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.1
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-02-19T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,66.41
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,276.8
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.11
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.48
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.96
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-02-19T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.09
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,247.1
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.73
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.19
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.24
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.15
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
776556,Kimberley Close - Church Hill,2023-02-19T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.67
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.67
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.16
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.02
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,255.9
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
776556,Kimberley Close - Church Hill,2023-02-19T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.68
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.7
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.03
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,241.5
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
776556,Kimberley Close - Church Hill,2023-02-19T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.03
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.07
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.09
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.71
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-02-19T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.59
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.85
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.18
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
776556,Kimberley Close - Church Hill,2023-02-19T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.01
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.78
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.99
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,280.1
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-02-19T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.0
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.65
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.37
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-02-19T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.99
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.21
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
776556,Kimberley Close - Church Hill,2023-02-19T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
